Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-17.16
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,-9.61
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.87
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,N Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,83.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.28
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,23.36
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-21.54
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-13.38
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,23.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,77.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.94
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.67
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,-7.54
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.21
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,N Current (RMS),A,38.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,59.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.73
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.94
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,N Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.31
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.55
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.83
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-23.63
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-12.44
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,26.22
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,85.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.31
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.84
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,N Current (RMS),A,30.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.29
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,-6.96
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,N Current (RMS),A,45.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.09
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.23
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.98
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-19.74
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-12.47
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,22.02
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.49
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.36
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,-6.61
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.34
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.64
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,N Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.1
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.04
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.26
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,N Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.48
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.96
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,32.0
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.83
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.91
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-19.65
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,21.59
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,72.7
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,156.6
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
541913.0,Gethin Hotel Penygraig,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.17
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.59
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.83
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,N Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.75
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,N Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,12.46
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-8.05
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,62.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,31.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,27.73
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-16.16
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,19.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,63.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.65
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,-3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.74
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.13
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.66
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,N Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.58
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-7.66
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.12
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.27
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-16.21
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,22.74
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.88
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.36
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,N Current (RMS),A,27.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,51.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.88
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.48
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,N Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.28
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,31.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.96
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.18
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-18.96
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.84
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,22.43
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.83
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.99
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,-8.24
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,-5.07
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.51
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.96
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.74
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
