Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.48
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-22.08
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-12.79
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,21.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.53
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.85
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.07
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.69
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.45
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.86
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.41
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.21
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,30.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.25
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.62
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-20.23
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-11.74
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,27.49
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,63.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.62
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.55
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.18
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.01
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.57
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.29
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.92
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.42
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.79
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,30.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.67
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.61
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-19.54
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.78
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,29.08
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,66.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
541913.0,Gethin Hotel Penygraig,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.89
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.18
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.84
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.71
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.38
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,N Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.72
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,N Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.61
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.99
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,N Current (RMS),A,53.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.49
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.98
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,30.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.19
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-9.81
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,26.41
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,72.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.35
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.88
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.43
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.45
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,N Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.82
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.12
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-19.15
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-9.36
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,23.51
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,74.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,99.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.07
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.28
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.97
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.78
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.34
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.82
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,N Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.46
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.81
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,29.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.59
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.35
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,-18.73
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,-9.72
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,23.04
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,73.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.48
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.96
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.22
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.54
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.29
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,N Current (RMS),A,49.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,64.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.14
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.75
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.74
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,-17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-13.89
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,22.08
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,61.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.47
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.14
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.08
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.49
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-14.22
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,-8.42
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,N Current (RMS),A,54.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,69.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.84
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,39.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.09
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.54
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-18.88
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-13.91
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,23.14
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,61.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.77
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.83
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.64
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,N Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,37.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
