Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.97
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.09
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,N Current (RMS),A,46.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.74
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.27
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.49
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.02
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.63
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-14.38
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,21.45
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
541913.0,Gethin Hotel Penygraig,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.94
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.63
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.31
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,N Current (RMS),A,50.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.38
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.79
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,-5.16
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.59
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.86
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-20.35
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-12.41
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,22.53
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,74.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.35
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.63
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.32
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.12
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.81
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,N Current (RMS),A,43.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.48
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.28
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.23
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,28.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.77
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-17.92
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-12.67
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,21.92
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,57.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,135.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.58
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.14
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,-5.68
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,-4.63
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.52
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,N Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,47.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.67
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,-7.28
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.95
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,N Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,58.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.47
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.43
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.35
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.99
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-20.26
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-13.09
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,68.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.48
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.53
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,N Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,32.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.52
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.25
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,N Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.61
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.62
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-17.79
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-12.86
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,22.55
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.26
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.66
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.08
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,N Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.19
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.33
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,N Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,56.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.72
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.49
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.77
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.62
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-18.39
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-12.57
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,27.85
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.79
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.16
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,-6.22
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.41
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.34
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.01
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,-7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,N Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,62.5
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.75
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,25.61
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-14.84
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,27.29
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
541913.0,Gethin Hotel Penygraig,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.23
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,-6.25
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.23
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,N Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.52
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.41
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,N Current (RMS),A,44.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.97
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.26
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
