Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,26.44
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-16.78
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-13.66
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.34
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.57
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,-4.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.94
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.76
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.61
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,N Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-13.93
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,-7.32
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,N Current (RMS),A,49.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,65.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.07
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.93
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.18
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-18.78
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-12.07
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,74.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,164.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.64
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,-3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.07
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.94
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-15.37
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,-9.54
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,N Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,75.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.91
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.21
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-20.43
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-9.19
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,27.94
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,78.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,118.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.49
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.18
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.06
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,-4.72
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,N Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.44
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.99
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,N Current (RMS),A,46.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.16
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,26.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.89
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.09
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.47
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,30.54
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,81.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,176.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.14
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,-6.09
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.46
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.31
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.55
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.15
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,-8.01
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.73
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,57.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.31
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.99
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,-3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,26.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.61
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.52
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-21.73
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.92
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,74.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,168.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.41
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,-5.79
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,-7.72
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.54
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,N Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,N Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.28
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.67
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.78
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,N Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.95
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,28.53
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-19.99
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-17.36
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,30.24
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
541913.0,Gethin Hotel Penygraig,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.83
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.56
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.74
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,N Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-11.19
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,-7.22
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,N Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,56.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.12
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.35
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.15
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-13.38
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,25.52
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,45.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.15
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.75
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.81
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.35
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.38
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,N Current (RMS),A,12.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.15
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.72
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,N Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,58.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.63
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.27
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.05
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.46
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-17.81
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-12.51
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,36.42
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,67.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,157.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.93
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.97
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.59
