Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,-8.06
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.88
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,N Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,62.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.66
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.76
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.71
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.07
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-19.18
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-10.49
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,25.37
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.55
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.85
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,-6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.94
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,64.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.36
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.67
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,-7.38
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,N Current (RMS),A,40.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,60.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.45
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.68
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,-17.67
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-13.91
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,24.57
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.31
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,N Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.33
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-12.12
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.66
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.09
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,N Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,60.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,41.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.88
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.53
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-17.17
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-9.98
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,31.77
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,70.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.87
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.36
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.59
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.29
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.34
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.03
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,N Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,41.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,25.3
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.37
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.22
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-15.93
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-10.57
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,26.71
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,51.2
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
541913.0,Gethin Hotel Penygraig,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.38
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.87
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.47
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.44
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.33
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,N Current (RMS),A,38.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.44
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.01
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,-15.13
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-7.24
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,20.95
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,53.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.92
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.05
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.72
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.16
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.13
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,N Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.38
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,-6.39
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,N Current (RMS),A,36.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.77
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.96
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,-16.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-8.98
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,25.55
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.17
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,-4.25
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.89
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.96
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.65
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,N Current (RMS),A,41.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,50.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.87
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.25
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.35
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,-10.25
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,27.41
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,53.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.05
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.31
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,N Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.19
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,-6.76
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.36
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,N Current (RMS),A,38.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.64
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
