Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.75
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.76
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,-10.95
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,33.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,56.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.03
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.98
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-10.43
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,-6.84
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,N Current (RMS),A,40.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-10.15
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,-7.01
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.79
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,N Current (RMS),A,39.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,52.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.38
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,24.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.56
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,-21.41
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,-11.79
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,24.53
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,74.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,163.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.79
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.63
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.85
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,N Current (RMS),A,38.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,49.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,-3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,27.54
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,-17.06
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,-14.02
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,25.78
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
541913.0,Gethin Hotel Penygraig,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.02
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.32
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,-4.05
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.89
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.17
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.35
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.77
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,-6.47
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,-2.09
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,28.75
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,-16.16
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,-14.43
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,22.48
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.73
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.04
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,62.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.74
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,-5.97
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,N Current (RMS),A,32.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,47.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.44
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,31.37
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,-15.38
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,-18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,23.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,59.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.72
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,24.29
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,-13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.62
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,N Current (RMS),A,82.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,119.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.18
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,4.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.79
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,-6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.59
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,N Current (RMS),A,35.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.84
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.74
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.89
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,40.79
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,-15.97
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,-22.91
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,24.56
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,85.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,197.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.51
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.04
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,-9.19
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.74
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,N Current (RMS),A,47.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,81.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.25
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.08
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,N Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.65
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,23.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,33.94
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,-15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,-19.23
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,24.09
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,64.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.64
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.38
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,-5.97
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.53
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,N Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.17
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.29
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.56
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,-5.31
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,N Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.06
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.24
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.68
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,23.5
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.01
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,-16.57
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,-13.96
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,23.04
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,47.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.26
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,-4.92
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,-5.58
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.04
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,N Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,39.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.42
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
