Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,-5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,N Current (RMS),A,34.6
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.03
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.71
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.33
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.8
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,-15.84
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,-14.01
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.4
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
541913.0,Gethin Hotel Penygraig,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.28
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.09
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,-3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.24
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,N Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.06
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.64
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,-3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.95
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.49
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.25
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,-5.04
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.14
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.58
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,-16.48
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,-12.65
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,23.28
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.04
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.14
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,-4.48
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.58
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.26
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,N Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,43.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.73
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.82
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.08
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,N Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.52
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.57
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.75
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,-13.37
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,-10.81
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,25.71
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,109.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.61
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.37
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,-7.41
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.98
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,N Current (RMS),A,43.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,69.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.19
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,-4.77
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,26.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.36
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,-3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.39
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.66
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.24
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,-18.88
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,-11.26
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,25.77
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,66.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.22
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.77
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,-6.55
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,-3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.19
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.64
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,-5.02
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.89
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.81
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.95
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.26
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.57
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,-17.56
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,-13.11
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,16.46
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,74.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.54
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.68
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,-4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,-4.39
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.59
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,37.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.54
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.53
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.08
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,-4.79
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,-3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.76
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,-3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,-4.81
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.13
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,-17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,-14.25
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,18.04
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,66.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,133.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.24
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.96
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,-3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.04
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,N Current (RMS),A,23.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,5.18
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,-4.71
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,-2.43
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.57
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.14
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.42
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,-4.27
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.13
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.5
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.02
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.29
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,-17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.3
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,18.92
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,61.9
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
541913.0,Gethin Hotel Penygraig,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.02
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.12
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.32
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.66
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.11
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,-4.69
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.21
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,-2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
