Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.99
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,-13.52
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,-8.46
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,15.32
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,49.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,101.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.69
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.71
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,-3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.42
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.17
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.68
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.69
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,18.59
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,39.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.42
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.85
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,25.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,-8.42
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.66
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,45.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.66
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.76
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.76
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.01
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.08
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.19
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.46
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.18
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,-11.31
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-9.42
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,15.39
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.05
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,-3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (RMS),A,20.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.78
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,-2.06
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.54
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,12.75
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,42.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.3
541913.0,Gethin Hotel Penygraig,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.24
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.86
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.88
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.33
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.7
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.68
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,21.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.1
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.73
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,-10.47
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,-8.17
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,15.18
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,37.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
541913.0,Gethin Hotel Penygraig,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.71
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.04
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,N Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.87
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.82
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,-2.71
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.21
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.35
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,-8.23
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,18.22
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,42.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.52
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.07
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.86
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,N Current (RMS),A,31.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.53
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.06
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.66
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.37
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,-9.72
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,-7.35
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,18.37
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,38.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.45
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.62
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.82
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.79
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.34
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
