Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.45
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.06
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,-10.28
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,-7.92
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,12.15
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,32.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.65
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.87
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.48
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.31
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.75
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.07
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,11.51
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,36.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.36
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.89
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.45
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,N Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.67
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.88
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.53
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,-8.91
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-7.11
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,34.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.84
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.26
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.25
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.39
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,4.5
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.9
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,-8.73
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-5.95
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,12.19
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
541913.0,Gethin Hotel Penygraig,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.98
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.66
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.97
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,4.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.55
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,-8.86
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,-5.14
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,10.68
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,34.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.04
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,N Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.02
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,-2.15
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.72
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.18
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,-8.77
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-6.74
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.81
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,35.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.25
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.86
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.15
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.86
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.12
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.58
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.37
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,12.55
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,33.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.17
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.37
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.06
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.94
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.53
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,24.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.53
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
