Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.49
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,-6.19
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,10.73
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,31.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.79
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.99
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.68
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.77
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.54
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,19.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.78
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.16
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,-6.44
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,10.51
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.95
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.24
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.11
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.86
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.36
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.13
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.8
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.31
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.29
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-5.29
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,10.57
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,31.0
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
541913.0,Gethin Hotel Penygraig,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.96
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,4.88
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.24
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.94
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.17
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.12
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,-5.19
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,10.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,32.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.35
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.76
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,-0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,4.99
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,21.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.83
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.31
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-5.22
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,11.13
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.91
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.77
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.91
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,-0.94
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,N Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,20.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.57
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,-3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.62
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,-4.98
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,11.15
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,30.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.03
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.51
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.18
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.28
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.17
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-5.39
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,12.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,30.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.51
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,24.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.86
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.52
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,4.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,-8.93
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-5.11
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,32.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.49
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.02
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.72
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.45
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,24.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.78
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.5
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.99
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
