Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.15
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.8
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.03
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-5.27
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.83
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,38.6
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
541913.0,Gethin Hotel Penygraig,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.34
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.17
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,-2.99
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.06
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,22.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,22.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.83
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.38
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,27.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.75
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-4.67
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,12.19
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,31.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.19
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,-2.79
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.49
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,N Current (RMS),A,13.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.35
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.98
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,8.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.69
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.84
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,-8.77
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-4.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.01
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,35.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.41
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,-2.65
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.47
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.97
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.74
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.19
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.08
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.45
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,-8.83
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-4.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,11.82
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,35.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.67
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,-1.31
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.38
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,20.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.79
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.92
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.87
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.37
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.5
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.26
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-5.01
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,33.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,-2.85
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.73
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,N Current (RMS),A,13.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,20.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.89
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.54
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.92
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.28
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.17
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,4.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,27.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.48
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-5.41
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.85
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,34.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.29
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.68
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,-2.92
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,N Current (RMS),A,13.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,24.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.02
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,14.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.3
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.32
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.65
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.27
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.42
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,-6.17
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,12.33
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,33.7
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,68.4
541913.0,Gethin Hotel Penygraig,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.93
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.82
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,-3.04
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,-2.02
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.93
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,N Current (RMS),A,15.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,2.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.75
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.07
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.67
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,-1.22
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,28.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.37
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.49
