Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.59
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.22
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,37.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,73.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.92
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.68
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,-3.09
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,-2.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.71
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,N Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.44
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.41
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.45
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,-2.48
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.77
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.96
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.49
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.82
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,28.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.57
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,-9.18
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,-6.69
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,12.27
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,37.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.58
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,-3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,-1.59
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.09
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,N Current (RMS),A,14.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.26
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,3.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,-2.75
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.82
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,-1.18
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,-9.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,12.95
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,34.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.74
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,-3.13
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,-2.16
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,N Current (RMS),A,15.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,22.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.21
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.67
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,16.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,-1.15
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,2.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.25
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,-9.46
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-6.16
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,12.52
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.22
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.33
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,-3.19
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,-1.01
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,N Current (RMS),A,14.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,23.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.37
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.87
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.78
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,8.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.73
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.98
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,-1.05
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,2.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-5.26
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,11.91
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,37.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.43
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.14
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,-3.38
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,-2.86
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.26
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,N Current (RMS),A,23.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.95
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.45
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.57
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,13.5
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,3.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.49
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.83
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.51
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.92
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.89
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.65
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,-1.11
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.11
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.06
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,-9.66
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.03
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,14.41
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,41.8
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.1
541913.0,Gethin Hotel Penygraig,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
